Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414262,Cober Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
414262,Cober Crescent,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414262,Cober Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414262,Cober Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
414262,Cober Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
