Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
414262,Cober Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414262,Cober Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414262,Cober Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
414262,Cober Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414262,Cober Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414262,Cober Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
414262,Cober Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
414262,Cober Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414262,Cober Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,12.6
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
414262,Cober Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.6
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
414262,Cober Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.7
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414262,Cober Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
414262,Cober Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
414262,Cober Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
