Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414262,Cober Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
414262,Cober Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414262,Cober Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414262,Cober Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.2
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.2
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.2
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
