Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.56
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.69
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.09
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,13.2
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.41
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.2
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.63
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.06
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.2
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
