Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.66
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.32
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.73
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414262,Cober Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
414262,Cober Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
