Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414262,Cober Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
414262,Cober Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
414262,Cober Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
414262,Cober Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414262,Cober Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
