Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414262,Cober Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
414262,Cober Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
414262,Cober Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414262,Cober Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414262,Cober Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414262,Cober Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414262,Cober Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
414262,Cober Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414262,Cober Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
