Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414262,Cober Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414262,Cober Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.97
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414262,Cober Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.91
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.13
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.19
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.11
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.46
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.87
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
