Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414262,Cober Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414262,Cober Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414262,Cober Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414262,Cober Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414262,Cober Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
414262,Cober Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
