Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
