Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,12.2
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,12.2
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414262,Cober Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
414262,Cober Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414262,Cober Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414262,Cober Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414262,Cober Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
414262,Cober Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414262,Cober Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
