Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414262,Cober Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414262,Cober Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414262,Cober Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
414262,Cober Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414262,Cober Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
414262,Cober Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
414262,Cober Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
414262,Cober Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
414262,Cober Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,11.7
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,11.7
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,11.7
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414262,Cober Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
