Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414262,Cober Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414262,Cober Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414262,Cober Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
414262,Cober Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.76
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414262,Cober Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
