Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.55
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414262,Cober Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.18
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.7
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.56
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.79
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,11.3
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.63
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.37
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.35
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.21
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.96
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.15
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.91
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
