Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.09
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.43
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.27
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.76
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414262,Cober Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
