Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414262,Cober Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414262,Cober Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414262,Cober Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
414262,Cober Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414262,Cober Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414262,Cober Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414262,Cober Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414262,Cober Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414262,Cober Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414262,Cober Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
414262,Cober Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
414262,Cober Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
414262,Cober Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
