Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
414262,Cober Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
414262,Cober Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414262,Cober Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414262,Cober Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.3
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
414262,Cober Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414262,Cober Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
414262,Cober Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414262,Cober Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414262,Cober Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
414262,Cober Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414262,Cober Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.55
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414262,Cober Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.26
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
