Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.27
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.75
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.53
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.82
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.85
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.89
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.7
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,11.7
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.73
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
