Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,11.7
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.72
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
414262,Cober Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414262,Cober Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
414262,Cober Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414262,Cober Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414262,Cober Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414262,Cober Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414262,Cober Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
