Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
414262,Cober Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414262,Cober Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,11.3
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,11.3
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414262,Cober Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414262,Cober Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414262,Cober Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
414262,Cober Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
