Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414262,Cober Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414262,Cober Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414262,Cober Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414262,Cober Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414262,Cober Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414262,Cober Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414262,Cober Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
