Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414262,Cober Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414262,Cober Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414262,Cober Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414262,Cober Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,11.7
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.65
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.59
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.09
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
