Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.22
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.51
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.05
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414262,Cober Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.19
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414262,Cober Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
