Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.54
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
