Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414262,Cober Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
414262,Cober Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
