Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414262,Cober Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
414262,Cober Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,12.2
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414262,Cober Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,12.2
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
414262,Cober Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414262,Cober Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414262,Cober Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
414262,Cober Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414262,Cober Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414262,Cober Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414262,Cober Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
