Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414262,Cober Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414262,Cober Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414262,Cober Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414262,Cober Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
414262,Cober Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.51
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.04
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.93
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.1
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.61
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
