Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.05
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.11
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414262,Cober Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.16
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.33
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414262,Cober Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414262,Cober Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
