Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414262,Cober Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
414262,Cober Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414262,Cober Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
