Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
414262,Cober Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414262,Cober Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414262,Cober Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414262,Cober Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
414262,Cober Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
