Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
414262,Cober Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414262,Cober Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414262,Cober Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
414262,Cober Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414262,Cober Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414262,Cober Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414262,Cober Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
414262,Cober Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
414262,Cober Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
414262,Cober Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
