Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414262,Cober Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414262,Cober Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.96
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.28
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.56
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.49
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
