Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.24
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
414262,Cober Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.29
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.87
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.21
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.99
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.78
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.74
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.48
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,10.3
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.3
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,10.3
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.84
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.36
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,10.2
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.29
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.88
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.11
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.06
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.47
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.92
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.21
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.91
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.19
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.96
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.15
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.7
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414262,Cober Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.37
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.17
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
