Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.03
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.11
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.65
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.05
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.45
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,9.5
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.09
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,9.4
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.06
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,9.3
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.89
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,9.3
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.42
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,9.2
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.52
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,9.1
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.3
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.75
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414262,Cober Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
414262,Cober Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,8.9
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,8.9
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.59
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
