Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,8.7
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,8.7
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414262,Cober Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,8.9
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
