Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414262,Cober Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,8.9
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414262,Cober Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414262,Cober Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
414262,Cober Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
414262,Cober Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,9.1
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
414262,Cober Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,9.1
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
414262,Cober Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,9.1
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414262,Cober Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,9.2
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414262,Cober Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,9.3
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414262,Cober Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,9.3
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414262,Cober Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,9.4
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
414262,Cober Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,9.4
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,9.5
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
414262,Cober Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,9.5
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
414262,Cober Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
