Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,9.5
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414262,Cober Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
414262,Cober Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414262,Cober Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
414262,Cober Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,9.7
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,9.7
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.9
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.46
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.19
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.37
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.6
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
