Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,10.2
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.26
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,10.3
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
414262,Cober Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,10.3
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414262,Cober Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
414262,Cober Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414262,Cober Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414262,Cober Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
