Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414262,Cober Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.3
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.2
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.2
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.2
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414262,Cober Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.1
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
