Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.0
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
414262,Cober Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,11.9
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414262,Cober Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.03
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
414262,Cober Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,11.8
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414262,Cober Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,11.7
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,11.6
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,11.5
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.4
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
