Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,11.3
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.2
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.07
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414262,Cober Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.66
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
414262,Cober Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.77
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414262,Cober Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
414262,Cober Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.1
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
414262,Cober Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
