Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.76
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.0
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.4
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.35
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.77
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.54
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.57
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.88
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,10.9
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.52
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.28
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.23
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,10.8
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
