Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.86
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.18
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,10.7
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.06
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.3
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.34
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.6
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.05
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.45
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.29
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.95
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.24
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.86
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,10.5
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.46
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.06
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.24
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.32
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,10.3
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.44
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.87
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,10.2
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.35
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.48
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.26
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.25
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.13
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.56
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.36
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.15
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.78
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,9.7
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.17
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.32
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.58
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
