Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.36
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,9.5
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.3
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,9.3
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.48
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,9.2
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,9.1
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
414262,Cober Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.78
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,8.9
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
