Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,8.8
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,8.9
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,8.9
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
414262,Cober Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,8.9
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414262,Cober Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.0
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.1
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.1
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414262,Cober Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.1
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414262,Cober Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.2
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414262,Cober Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.3
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
414262,Cober Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.3
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
414262,Cober Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.4
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
414262,Cober Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.4
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
414262,Cober Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
