Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.4
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
414262,Cober Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.5
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
414262,Cober Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.5
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
414262,Cober Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.5
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414262,Cober Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
414262,Cober Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.6
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
414262,Cober Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,9.7
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.7
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
414262,Cober Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414262,Cober Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
414262,Cober Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414262,Cober Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
414262,Cober Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,9.8
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414262,Cober Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414262,Cober Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
