Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414262,Cober Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,9.9
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.37
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.16
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.8
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
414262,Cober Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.7
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,10.0
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414262,Cober Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.76
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
