Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,10.1
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.34
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.2
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414262,Cober Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.3
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,10.3
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
414262,Cober Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.3
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
414262,Cober Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.4
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
414262,Cober Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.4
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.3
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.3
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
414262,Cober Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.3
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
414262,Cober Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.2
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414262,Cober Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.2
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.2
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
