Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414262,Cober Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414262,Cober Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.1
