Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414262,Cober Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414262,Cober Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
