Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414262,Cober Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
414262,Cober Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.1
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
414262,Cober Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414262,Cober Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414262,Cober Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
