Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.0
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414262,Cober Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,14.9
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414262,Cober Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,14.9
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.9
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.9
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.9
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.9
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.8
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.57
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.8
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.7
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.7
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.6
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.6
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414262,Cober Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.5
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
