Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.5
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.5
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.5
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414262,Cober Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.4
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414262,Cober Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.4
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.4
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
414262,Cober Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.4
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414262,Cober Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.3
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.3
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.3
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.2
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.2
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414262,Cober Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.95
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.1
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.1
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.1
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
