Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.0
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
414262,Cober Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.0
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414262,Cober Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.0
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.9
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.9
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.9
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.9
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.8
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.8
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.8
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
414262,Cober Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.8
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.7
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414262,Cober Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.7
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.6
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.6
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
