Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.6
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.6
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.6
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.6
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.6
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.6
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414262,Cober Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.5
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414262,Cober Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.5
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
414262,Cober Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.5
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
414262,Cober Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.5
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
414262,Cober Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.5
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
414262,Cober Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,13.4
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
414262,Cober Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,13.4
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414262,Cober Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,13.4
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
414262,Cober Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,13.4
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
