Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
414262,Cober Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
414262,Cober Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414262,Cober Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414262,Cober Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,13.3
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414262,Cober Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,13.2
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414262,Cober Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414262,Cober Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
414262,Cober Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,13.1
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
414262,Cober Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414262,Cober Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,13.0
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
414262,Cober Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
414262,Cober Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,12.9
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414262,Cober Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
