Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,12.8
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,12.7
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.24
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,12.7
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.81
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,12.6
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414262,Cober Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,12.6
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,12.6
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,12.6
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,12.6
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414262,Cober Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.97
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.5
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
