Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414262,Cober Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414262,Cober Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,12.4
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414262,Cober Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414262,Cober Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414262,Cober Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
414262,Cober Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414262,Cober Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
