Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414262,Cober Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.3
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414262,Cober Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.2
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414262,Cober Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414262,Cober Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
