Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.1
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414262,Cober Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
414262,Cober Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
414262,Cober Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.0
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414262,Cober Crescent,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414262,Cober Crescent,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.82
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414262,Cober Crescent,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,17.9
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.11
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414262,Cober Crescent,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
414262,Cober Crescent,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,17.8
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414262,Cober Crescent,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,17.7
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,17.7
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414262,Cober Crescent,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
