Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
414262,Cober Crescent,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414262,Cober Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,17.6
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414262,Cober Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
414262,Cober Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414262,Cober Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414262,Cober Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414262,Cober Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
