Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414262,Cober Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414262,Cober Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414262,Cober Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414262,Cober Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,17.5
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414262,Cober Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414262,Cober Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414262,Cober Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.4
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
414262,Cober Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414262,Cober Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.55
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
