Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414262,Cober Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.55
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.3
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
414262,Cober Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.2
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.2
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414262,Cober Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.1
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414262,Cober Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414262,Cober Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414262,Cober Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.0
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414262,Cober Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414262,Cober Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
