Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414262,Cober Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.9
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414262,Cober Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414262,Cober Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414262,Cober Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
414262,Cober Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414262,Cober Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.8
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414262,Cober Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.7
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414262,Cober Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.7
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414262,Cober Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.7
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414262,Cober Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414262,Cober Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414262,Cober Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414262,Cober Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414262,Cober Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.6
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414262,Cober Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
414262,Cober Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
